Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
