Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
