Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,27.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.37
