Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,20.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,23.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
