Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
