Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
