Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
