Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
