Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
