Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
