Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
