Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,24.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
