Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.43
