Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
