Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
