Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
