Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
