Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
