Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
