Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,21.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
