Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
