Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
