Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,22.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,25.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
