Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
