Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
