Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,19.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
