Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
