Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
