Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
