Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
