Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
