Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
