Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
