Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.33
