Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
