Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
