Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
