Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
