Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
