Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
