Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
