Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,19.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
