Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,19.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
