Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
