Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
