Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
