Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
