Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,29.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
