Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
