Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,16.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
