Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,17.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
