Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,22.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,20.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
