Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,21.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
