Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,20.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
