Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
