Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
