Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
