Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
