Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
