Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,22.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
