Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
