Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
