Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
