Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
